Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
330775,Blandford Road 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
330775,Blandford Road 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.63
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
330775,Blandford Road 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.69
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
330775,Blandford Road 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.2
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
330775,Blandford Road 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.15
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
330775,Blandford Road 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.23
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
330775,Blandford Road 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.55
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.21
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.57
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
330775,Blandford Road 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.77
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.02
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
330775,Blandford Road 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.95
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
