Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
330775,Blandford Road 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
330775,Blandford Road 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.43
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.86
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.88
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.1
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
330775,Blandford Road 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.52
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.73
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
330775,Blandford Road 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.68
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.32
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
330775,Blandford Road 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.87
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.85
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.01
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
330775,Blandford Road 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.9
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
330775,Blandford Road 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.56
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
330775,Blandford Road 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.75
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,22.8
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.25
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
330775,Blandford Road 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.13
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.2
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,22.7
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.21
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
330775,Blandford Road 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
