Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.04
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.69
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.82
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.0
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,22.6
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.08
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
330775,Blandford Road 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.8
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.26
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.89
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.36
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
330775,Blandford Road 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.3
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.6
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.89
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.51
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
330775,Blandford Road 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.87
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.47
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.92
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
330775,Blandford Road 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.08
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.07
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.24
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.4
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
330775,Blandford Road 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.35
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.52
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.84
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.2
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.78
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
330775,Blandford Road 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.72
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.13
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,22.2
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.93
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.5
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
330775,Blandford Road 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.24
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.02
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
330775,Blandford Road 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.66
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.85
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.7
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.48
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.03
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
330775,Blandford Road 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.43
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.98
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.94
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.7
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
