Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.6
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.86
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.59
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
330775,Blandford Road 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.51
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.82
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.33
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.72
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.1
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.38
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
330775,Blandford Road 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.17
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.99
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.77
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.7
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.34
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.06
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.73
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.66
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
330775,Blandford Road 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.95
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.87
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.93
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.1
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.09
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.99
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.32
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
330775,Blandford Road 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.98
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.32
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.58
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.57
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
330775,Blandford Road 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.93
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.88
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.39
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.7
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.4
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.07
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.06
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
330775,Blandford Road 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.42
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.23
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.12
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
330775,Blandford Road 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.21
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.71
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.53
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.44
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
330775,Blandford Road 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.19
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.1
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.91
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
330775,Blandford Road 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.62
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.84
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
