Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.22
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
330775,Blandford Road 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
330775,Blandford Road 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.46
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.6
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
330775,Blandford Road 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
330775,Blandford Road 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.06
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
330775,Blandford Road 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
330775,Blandford Road 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
330775,Blandford Road 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330775,Blandford Road 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
330775,Blandford Road 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
