Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
330775,Blandford Road 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.63
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
330775,Blandford Road 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
330775,Blandford Road 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330775,Blandford Road 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
330775,Blandford Road 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.94
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
330775,Blandford Road 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.96
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
330775,Blandford Road 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.49
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
330775,Blandford Road 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.62
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.7
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.84
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
330775,Blandford Road 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.3
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.13
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.23
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330775,Blandford Road 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.33
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.37
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
