Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.42
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330775,Blandford Road 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.88
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.28
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.4
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.64
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330775,Blandford Road 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.06
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.24
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.1
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.67
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
330775,Blandford Road 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.47
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.15
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.56
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
330775,Blandford Road 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.54
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.7
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.1
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330775,Blandford Road 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.19
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.92
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330775,Blandford Road 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.6
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330775,Blandford Road 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330775,Blandford Road 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
330775,Blandford Road 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
