Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
330775,Blandford Road 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.01
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
330775,Blandford Road 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330775,Blandford Road 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330775,Blandford Road 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330775,Blandford Road 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.61
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.64
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330775,Blandford Road 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.76
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330775,Blandford Road 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.7
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330775,Blandford Road 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330775,Blandford Road 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.42
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.3
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.48
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.98
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
