Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.14
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.91
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
330775,Blandford Road 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.85
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
330775,Blandford Road 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
330775,Blandford Road 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.09
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.2
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.36
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
330775,Blandford Road 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.88
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.67
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.12
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
330775,Blandford Road 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.42
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
330775,Blandford Road 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
330775,Blandford Road 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330775,Blandford Road 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.38
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
330775,Blandford Road 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.9
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
