Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
330775,Blandford Road 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
330775,Blandford Road 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330775,Blandford Road 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
330775,Blandford Road 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.67
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
330775,Blandford Road 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.56
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
330775,Blandford Road 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.97
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
330775,Blandford Road 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
330775,Blandford Road 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
330775,Blandford Road 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
