Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330775,Blandford Road 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
330775,Blandford Road 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.3
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
330775,Blandford Road 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330775,Blandford Road 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.7
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330775,Blandford Road 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.05
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.0
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330775,Blandford Road 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.82
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330775,Blandford Road 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330775,Blandford Road 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330775,Blandford Road 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
