Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330775,Blandford Road 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330775,Blandford Road 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330775,Blandford Road 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330775,Blandford Road 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330775,Blandford Road 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.34
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330775,Blandford Road 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
330775,Blandford Road 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330775,Blandford Road 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330775,Blandford Road 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
