Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330775,Blandford Road 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.95
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
330775,Blandford Road 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.54
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330775,Blandford Road 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.8
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330775,Blandford Road 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.04
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
330775,Blandford Road 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.67
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330775,Blandford Road 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.31
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
330775,Blandford Road 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.03
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330775,Blandford Road 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330775,Blandford Road 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
