Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330775,Blandford Road 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330775,Blandford Road 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330775,Blandford Road 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330775,Blandford Road 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.68
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330775,Blandford Road 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330775,Blandford Road 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330775,Blandford Road 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330775,Blandford Road 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.29
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330775,Blandford Road 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
330775,Blandford Road 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
