Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.4
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330775,Blandford Road 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330775,Blandford Road 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330775,Blandford Road 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330775,Blandford Road 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
330775,Blandford Road 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330775,Blandford Road 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
330775,Blandford Road 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
330775,Blandford Road 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
330775,Blandford Road 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
