Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.15
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
330775,Blandford Road 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.35
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
330775,Blandford Road 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.98
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
330775,Blandford Road 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.95
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
330775,Blandford Road 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.85
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.8
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
330775,Blandford Road 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
330775,Blandford Road 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
330775,Blandford Road 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.18
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
330775,Blandford Road 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.58
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.98
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.82
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
330775,Blandford Road 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.96
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
