Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.62
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
330775,Blandford Road 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.04
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.56
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
330775,Blandford Road 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.74
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.95
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.88
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
330775,Blandford Road 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.78
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.84
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.5
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.55
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
330775,Blandford Road 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.77
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.61
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.35
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.5
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.82
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
330775,Blandford Road 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.56
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.14
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.59
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.78
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
330775,Blandford Road 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.06
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.76
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
330775,Blandford Road 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.89
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.94
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.52
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
330775,Blandford Road 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.26
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.87
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.17
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.03
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
330775,Blandford Road 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.97
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.58
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.61
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.95
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
330775,Blandford Road 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
