Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.35
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.9
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.61
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.11
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
330775,Blandford Road 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.01
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.15
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.15
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.93
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
330775,Blandford Road 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.95
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.19
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.03
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.36
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
330775,Blandford Road 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.8
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.05
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.04
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
330775,Blandford Road 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.51
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.12
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.27
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
330775,Blandford Road 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.89
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.47
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.67
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.25
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.93
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
330775,Blandford Road 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.88
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.33
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.04
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
330775,Blandford Road 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.46
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.88
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.81
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.23
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.14
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
330775,Blandford Road 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.23
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.21
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.52
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
330775,Blandford Road 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.87
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.93
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
