Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.39
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
330775,Blandford Road 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.9
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.4
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.69
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.71
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
330775,Blandford Road 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.45
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.53
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.3
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.6
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.99
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,22.8
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.48
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.4
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
330775,Blandford Road 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.63
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.3
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.43
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.3
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,22.7
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.12
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.67
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
330775,Blandford Road 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.84
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.47
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.5
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.9
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.27
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,22.6
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.14
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.31
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
330775,Blandford Road 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.84
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.54
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.3
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.13
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.03
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.69
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
330775,Blandford Road 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.4
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.09
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.04
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.7
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.9
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.98
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.88
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.9
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
330775,Blandford Road 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.3
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.79
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.07
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.87
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.03
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.99
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.17
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
330775,Blandford Road 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.72
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.42
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.73
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.48
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
330775,Blandford Road 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.44
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
