Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.59
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.77
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
330775,Blandford Road 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.75
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.17
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.2
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,22.2
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.39
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
330775,Blandford Road 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.11
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.78
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.4
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.13
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
330775,Blandford Road 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.58
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.56
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.31
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
330775,Blandford Road 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.08
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.81
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.19
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.79
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
330775,Blandford Road 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
330775,Blandford Road 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.17
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.71
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
330775,Blandford Road 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.21
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.37
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.04
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.99
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
330775,Blandford Road 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
330775,Blandford Road 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
