Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330775,Blandford Road 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.93
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.93
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
330775,Blandford Road 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.88
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
330775,Blandford Road 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.07
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
330775,Blandford Road 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
330775,Blandford Road 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.02
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.72
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330775,Blandford Road 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.59
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.5
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
330775,Blandford Road 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.73
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.5
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
330775,Blandford Road 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330775,Blandford Road 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.89
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330775,Blandford Road 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.82
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.5
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.6
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
