Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.27
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
330775,Blandford Road 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.08
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
330775,Blandford Road 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.67
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
330775,Blandford Road 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.14
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.19
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.05
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.49
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.56
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
330775,Blandford Road 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.51
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.79
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.01
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.9
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.27
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.2
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
330775,Blandford Road 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.52
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.17
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.28
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.16
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
330775,Blandford Road 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.34
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.05
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
330775,Blandford Road 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.89
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
330775,Blandford Road 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
330775,Blandford Road 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.83
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
