Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330775,Blandford Road 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.93
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.55
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.6
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.59
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330775,Blandford Road 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.43
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.22
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330775,Blandford Road 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.4
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.79
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.9
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.39
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
330775,Blandford Road 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.3
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.31
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.0
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.37
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330775,Blandford Road 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.58
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.3
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.36
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.01
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.7
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
330775,Blandford Road 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.25
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.49
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330775,Blandford Road 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.93
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.08
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.19
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
330775,Blandford Road 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.45
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.49
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
330775,Blandford Road 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.71
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.7
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
