Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330775,Blandford Road 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.67
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.95
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
330775,Blandford Road 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.17
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.38
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
330775,Blandford Road 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.35
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.4
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.38
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.14
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
330775,Blandford Road 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.11
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.47
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330775,Blandford Road 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.1
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330775,Blandford Road 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.71
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
330775,Blandford Road 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.34
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
330775,Blandford Road 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.45
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
330775,Blandford Road 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
