Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
330775,Blandford Road 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
330775,Blandford Road 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
330775,Blandford Road 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330775,Blandford Road 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
330775,Blandford Road 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330775,Blandford Road 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330775,Blandford Road 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330775,Blandford Road 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
330775,Blandford Road 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
