Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
330775,Blandford Road 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
330775,Blandford Road 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330775,Blandford Road 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330775,Blandford Road 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330775,Blandford Road 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330775,Blandford Road 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330775,Blandford Road 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330775,Blandford Road 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330775,Blandford Road 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330775,Blandford Road 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
