Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330775,Blandford Road 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330775,Blandford Road 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330775,Blandford Road 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330775,Blandford Road 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330775,Blandford Road 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330775,Blandford Road 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330775,Blandford Road 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330775,Blandford Road 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330775,Blandford Road 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
