Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330775,Blandford Road 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330775,Blandford Road 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330775,Blandford Road 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330775,Blandford Road 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.19
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
330775,Blandford Road 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.94
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330775,Blandford Road 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330775,Blandford Road 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.84
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
330775,Blandford Road 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.59
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330775,Blandford Road 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.22
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
