Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
330775,Blandford Road 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.79
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
330775,Blandford Road 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.01
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330775,Blandford Road 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.14
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
330775,Blandford Road 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.2
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330775,Blandford Road 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330775,Blandford Road 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,22.2
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330775,Blandford Road 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330775,Blandford Road 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.74
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330775,Blandford Road 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330775,Blandford Road 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
