Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330775,Blandford Road 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330775,Blandford Road 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330775,Blandford Road 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
330775,Blandford Road 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,22.6
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
330775,Blandford Road 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.12
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,22.6
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330775,Blandford Road 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,22.7
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330775,Blandford Road 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,22.7
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330775,Blandford Road 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
330775,Blandford Road 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
