Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330775,Blandford Road 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330775,Blandford Road 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330775,Blandford Road 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
330775,Blandford Road 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
330775,Blandford Road 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
330775,Blandford Road 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
330775,Blandford Road 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
330775,Blandford Road 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
330775,Blandford Road 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
