Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
330775,Blandford Road 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.6
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.42
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
330775,Blandford Road 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.03
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.81
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
330775,Blandford Road 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.02
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,23.7
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.85
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
330775,Blandford Road 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.42
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.48
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
330775,Blandford Road 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.9
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
330775,Blandford Road 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.17
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
330775,Blandford Road 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.95
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.3
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.53
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.31
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
330775,Blandford Road 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.26
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.15
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
330775,Blandford Road 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.07
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.57
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
330775,Blandford Road 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
