Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.96
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
330775,Blandford Road 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.42
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.62
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.13
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
330775,Blandford Road 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.08
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.53
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.65
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
330775,Blandford Road 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.27
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.28
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.48
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.92
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
330775,Blandford Road 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.66
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.07
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.05
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.02
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
330775,Blandford Road 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.76
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.54
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.21
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.58
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.85
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
330775,Blandford Road 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.29
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.77
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.73
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
330775,Blandford Road 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.75
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.51
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.35
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,23.7
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.94
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.94
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
330775,Blandford Road 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.71
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.0
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.39
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.68
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.91
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.41
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
330775,Blandford Road 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.87
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.18
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.7
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
