Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.09
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
330775,Blandford Road 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.29
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.81
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.2
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.51
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.76
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.43
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.61
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.94
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
330775,Blandford Road 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.95
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.46
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.06
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.2
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.87
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.43
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
330775,Blandford Road 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.37
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.57
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.8
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.5
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.2
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.76
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.38
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
330775,Blandford Road 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.22
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.4
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.85
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.0
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.74
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.98
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.2
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
330775,Blandford Road 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.72
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.41
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.73
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.61
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.1
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.46
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.65
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
330775,Blandford Road 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.39
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.17
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.6
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.03
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.42
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.61
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
330775,Blandford Road 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.77
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.68
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.63
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.2
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,22.8
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.48
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.94
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
330775,Blandford Road 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.41
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.8
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.2
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.9
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.82
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.6
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,22.7
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.41
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.64
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.95
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
330775,Blandford Road 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.62
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.92
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.98
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.3
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.6
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
