Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,22.6
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.95
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.76
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.47
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
330775,Blandford Road 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.72
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.55
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.83
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.08
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.57
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
330775,Blandford Road 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.52
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.7
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.31
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.52
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.71
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
330775,Blandford Road 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.1
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.47
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.2
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.31
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.56
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.04
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
330775,Blandford Road 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.07
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.1
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.7
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.34
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.1
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
330775,Blandford Road 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.85
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.78
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,22.2
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.64
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.43
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
330775,Blandford Road 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.63
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.69
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.3
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.48
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.6
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
330775,Blandford Road 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.27
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.94
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.52
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.4
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.27
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.99
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.89
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.27
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
330775,Blandford Road 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.23
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.53
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.08
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.46
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.83
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
330775,Blandford Road 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.86
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.57
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.5
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.29
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
330775,Blandford Road 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
