Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.6
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.91
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.45
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.97
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
330775,Blandford Road 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.5
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.12
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.27
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.54
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.96
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
330775,Blandford Road 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.68
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.8
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.16
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
330775,Blandford Road 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.25
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.97
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.31
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
330775,Blandford Road 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.84
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.21
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
330775,Blandford Road 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.05
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.55
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.98
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
330775,Blandford Road 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.09
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
330775,Blandford Road 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.83
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.32
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
330775,Blandford Road 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.01
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.15
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
330775,Blandford Road 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.57
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
