Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
330775,Blandford Road 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.69
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.57
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
330775,Blandford Road 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.37
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.35
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.7
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
330775,Blandford Road 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.24
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.8
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
330775,Blandford Road 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.26
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.01
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
330775,Blandford Road 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.62
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.4
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.98
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
330775,Blandford Road 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.88
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
330775,Blandford Road 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.65
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
330775,Blandford Road 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.91
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.6
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.47
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
330775,Blandford Road 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.18
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.73
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.71
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.97
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.82
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
