Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
330775,Blandford Road 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.09
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.8
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
330775,Blandford Road 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.39
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.92
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.88
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
330775,Blandford Road 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.12
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.58
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
330775,Blandford Road 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.72
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
330775,Blandford Road 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.79
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
330775,Blandford Road 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.22
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.59
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.97
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.8
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
330775,Blandford Road 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.34
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.99
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.9
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.21
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.79
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
330775,Blandford Road 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.3
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.26
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
330775,Blandford Road 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.25
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.81
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
330775,Blandford Road 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.33
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.49
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
