Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.65
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.33
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
330775,Blandford Road 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.22
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.98
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
330775,Blandford Road 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.94
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
330775,Blandford Road 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.27
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.31
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
330775,Blandford Road 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
330775,Blandford Road 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.64
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
330775,Blandford Road 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
330775,Blandford Road 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.17
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
330775,Blandford Road 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
330775,Blandford Road 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
