Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330775,Blandford Road 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330775,Blandford Road 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330775,Blandford Road 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330775,Blandford Road 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330775,Blandford Road 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330775,Blandford Road 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330775,Blandford Road 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.25
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330775,Blandford Road 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330775,Blandford Road 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
