Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330775,Blandford Road 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.06
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330775,Blandford Road 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330775,Blandford Road 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330775,Blandford Road 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330775,Blandford Road 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330775,Blandford Road 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330775,Blandford Road 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330775,Blandford Road 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330775,Blandford Road 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
