Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
330775,Blandford Road 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330775,Blandford Road 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330775,Blandford Road 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330775,Blandford Road 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
330775,Blandford Road 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.96
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330775,Blandford Road 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.06
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
330775,Blandford Road 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.44
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330775,Blandford Road 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
330775,Blandford Road 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
