Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
330775,Blandford Road 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.04
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
330775,Blandford Road 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.79
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330775,Blandford Road 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330775,Blandford Road 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.05
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330775,Blandford Road 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.94
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330775,Blandford Road 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,22.2
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330775,Blandford Road 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330775,Blandford Road 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330775,Blandford Road 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330775,Blandford Road 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
