Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330775,Blandford Road 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330775,Blandford Road 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,22.6
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330775,Blandford Road 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,22.6
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330775,Blandford Road 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.78
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,22.7
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330775,Blandford Road 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,22.8
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330775,Blandford Road 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330775,Blandford Road 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
330775,Blandford Road 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
330775,Blandford Road 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
