Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330775,Blandford Road 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330775,Blandford Road 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330775,Blandford Road 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330775,Blandford Road 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330775,Blandford Road 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330775,Blandford Road 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330775,Blandford Road 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.18
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
330775,Blandford Road 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
330775,Blandford Road 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
