Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330775,Blandford Road 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
330775,Blandford Road 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
330775,Blandford Road 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
330775,Blandford Road 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
330775,Blandford Road 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
330775,Blandford Road 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
330775,Blandford Road 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
330775,Blandford Road 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.49
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.66
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
330775,Blandford Road 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.04
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
330775,Blandford Road 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
