Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.97
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.9
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.99
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
330775,Blandford Road 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.85
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
330775,Blandford Road 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.21
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.92
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
330775,Blandford Road 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.27
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.36
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.08
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.7
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
330775,Blandford Road 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.19
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.89
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
330775,Blandford Road 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.86
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.43
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.19
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
330775,Blandford Road 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.55
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.56
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
330775,Blandford Road 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.86
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.27
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.06
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
330775,Blandford Road 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.19
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.58
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.34
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.57
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
330775,Blandford Road 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.86
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.9
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.5
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
