Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.96
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
330775,Blandford Road 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.12
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.05
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.84
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.7
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.63
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.78
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.78
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
330775,Blandford Road 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.11
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.03
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.06
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.55
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
330775,Blandford Road 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.14
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.37
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.8
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.84
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
330775,Blandford Road 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.3
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.29
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.59
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.4
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.67
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.03
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
330775,Blandford Road 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.37
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.03
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.1
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.0
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.5
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.03
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.62
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.75
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
330775,Blandford Road 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.87
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.1
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.64
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.7
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.2
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.72
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.2
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.76
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.57
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.15
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
330775,Blandford Road 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.01
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.89
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.9
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.23
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.1
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.87
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.51
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
330775,Blandford Road 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.83
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.7
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.5
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.33
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.04
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.23
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
330775,Blandford Road 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.95
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.9
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
