Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.41
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.81
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
330775,Blandford Road 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.57
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.84
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.78
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.1
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.02
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.39
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
330775,Blandford Road 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.33
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.27
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.65
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.88
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.31
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.5
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
330775,Blandford Road 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.32
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.53
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.55
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.5
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.65
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
330775,Blandford Road 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.66
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.54
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.45
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.4
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.9
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.61
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.85
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.57
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.97
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
330775,Blandford Road 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.07
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.94
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.3
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.65
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.72
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
330775,Blandford Road 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.42
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.23
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.48
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
330775,Blandford Road 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.31
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.97
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.29
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.05
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
330775,Blandford Road 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.02
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.37
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.6
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.33
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.21
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
330775,Blandford Road 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.58
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.3
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.84
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
