Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
330775,Blandford Road 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.74
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.87
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.52
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.2
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.85
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
330775,Blandford Road 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.48
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.98
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.64
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
330775,Blandford Road 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.91
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.96
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
330775,Blandford Road 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.41
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.06
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330775,Blandford Road 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.4
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330775,Blandford Road 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
330775,Blandford Road 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.91
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
330775,Blandford Road 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
330775,Blandford Road 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330775,Blandford Road 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
