Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330775,Blandford Road 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330775,Blandford Road 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.13
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330775,Blandford Road 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
330775,Blandford Road 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
330775,Blandford Road 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.21
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
330775,Blandford Road 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330775,Blandford Road 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330775,Blandford Road 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
330775,Blandford Road 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
