Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330775,Blandford Road 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330775,Blandford Road 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.86
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330775,Blandford Road 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330775,Blandford Road 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330775,Blandford Road 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330775,Blandford Road 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330775,Blandford Road 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330775,Blandford Road 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.95
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.28
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330775,Blandford Road 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
