Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.13
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.75
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330775,Blandford Road 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330775,Blandford Road 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330775,Blandford Road 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330775,Blandford Road 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.02
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
330775,Blandford Road 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330775,Blandford Road 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330775,Blandford Road 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330775,Blandford Road 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330775,Blandford Road 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
