Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
330775,Blandford Road 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330775,Blandford Road 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
330775,Blandford Road 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330775,Blandford Road 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.12
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.85
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330775,Blandford Road 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330775,Blandford Road 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
330775,Blandford Road 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330775,Blandford Road 2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330775,Blandford Road 2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
