Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330775,Blandford Road 2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
330775,Blandford Road 2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330775,Blandford Road 2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.01
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
330775,Blandford Road 2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330775,Blandford Road 2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
330775,Blandford Road 2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.91
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
330775,Blandford Road 2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.72
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330775,Blandford Road 2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.8
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.1
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
330775,Blandford Road 2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.94
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.0
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.88
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
330775,Blandford Road 2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
