Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330775,Blandford Road 2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330775,Blandford Road 2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
330775,Blandford Road 2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330775,Blandford Road 2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330775,Blandford Road 2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.86
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330775,Blandford Road 2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.01
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.92
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.2
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
330775,Blandford Road 2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.61
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.56
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.8
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330775,Blandford Road 2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
