Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
330775,Blandford Road 2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330775,Blandford Road 2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330775,Blandford Road 2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330775,Blandford Road 2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330775,Blandford Road 2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330775,Blandford Road 2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330775,Blandford Road 2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330775,Blandford Road 2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330775,Blandford Road 2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.61
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
