Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330775,Blandford Road 2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330775,Blandford Road 2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
330775,Blandford Road 2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330775,Blandford Road 2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330775,Blandford Road 2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330775,Blandford Road 2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.28
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330775,Blandford Road 2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330775,Blandford Road 2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.26
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330775,Blandford Road 2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330775,Blandford Road 2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
