Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330775,Blandford Road 2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330775,Blandford Road 2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330775,Blandford Road 2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330775,Blandford Road 2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330775,Blandford Road 2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330775,Blandford Road 2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.86
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,22.2
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330775,Blandford Road 2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330775,Blandford Road 2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330775,Blandford Road 2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
