Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330775,Blandford Road 2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
330775,Blandford Road 2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330775,Blandford Road 2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.35
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,22.6
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330775,Blandford Road 2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,22.7
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330775,Blandford Road 2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,22.8
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
330775,Blandford Road 2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,22.8
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
330775,Blandford Road 2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330775,Blandford Road 2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330775,Blandford Road 2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
