Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330775,Blandford Road 2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330775,Blandford Road 2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.41
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330775,Blandford Road 2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330775,Blandford Road 2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
330775,Blandford Road 2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.34
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.9
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
330775,Blandford Road 2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
330775,Blandford Road 2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
330775,Blandford Road 2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.71
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
330775,Blandford Road 2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.71
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.07
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.46
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
330775,Blandford Road 2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
