Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.67
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.69
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
330775,Blandford Road 2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.62
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
330775,Blandford Road 2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.65
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
330775,Blandford Road 2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.34
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.74
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
330775,Blandford Road 2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.48
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.92
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.13
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.25
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
330775,Blandford Road 2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.58
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.4
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.34
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.39
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.74
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
330775,Blandford Road 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.36
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
330775,Blandford Road 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.67
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.65
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
330775,Blandford Road 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
330775,Blandford Road 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
