Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.75
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.99
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
330775,Blandford Road 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.34
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.88
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
330775,Blandford Road 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.33
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
330775,Blandford Road 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.66
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.63
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.76
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
330775,Blandford Road 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.2
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.58
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
330775,Blandford Road 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.87
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.42
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.24
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.4
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
330775,Blandford Road 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.9
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.25
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.7
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.76
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
330775,Blandford Road 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.85
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.24
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.96
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
330775,Blandford Road 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.84
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.89
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.2
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.39
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.73
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
330775,Blandford Road 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.43
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.9
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.6
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
