Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.23
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.54
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
330775,Blandford Road 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.61
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.39
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.2
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.54
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.1
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
330775,Blandford Road 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.55
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.55
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.1
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.55
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.47
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
330775,Blandford Road 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.08
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.06
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.71
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.77
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
330775,Blandford Road 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.3
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.61
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.2
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.29
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.15
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.26
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
330775,Blandford Road 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.78
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.14
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.7
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.21
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.47
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.97
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.57
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
330775,Blandford Road 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.46
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.05
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.27
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.9
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.5
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.3
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.67
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.95
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
330775,Blandford Road 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.23
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.68
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.79
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.4
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.83
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.89
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.75
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.42
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
330775,Blandford Road 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.63
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.28
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.2
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.4
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.39
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.65
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.81
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
330775,Blandford Road 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.2
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.5
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.9
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.3
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.59
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.67
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.99
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
330775,Blandford Road 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
